Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-04T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-04T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-04T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-04T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-04T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-04T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-04T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-04T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-04T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-04T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-04T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
