Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-04T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-04T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-04T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-04T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-04T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-04T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-04T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-04T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-04T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-04T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-04T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-04T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
