Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-04T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-04T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-04T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-04T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-04T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-05T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-05T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-05T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-05T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-05T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-05T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-05T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-05T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
