Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-05T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-05T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-05T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-05T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-05T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-05T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-03-05T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-05T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-05T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.46
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-03-05T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-05T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.36
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.7
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-05T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
