Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.84
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-05T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.71
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.31
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-05T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-05T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-05T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.86
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-05T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.59
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.03
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-03-05T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.04
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.6
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.01
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
776556,Kimberley Close - Church Hill,2023-03-05T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.2
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.22
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-05T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.81
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.09
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.72
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
776556,Kimberley Close - Church Hill,2023-03-05T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.98
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.44
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
776556,Kimberley Close - Church Hill,2023-03-05T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.82
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.47
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.75
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-03-05T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.08
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.22
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.6
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-03-05T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
