Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.18
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.41
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.85
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-05T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.04
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.3
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.1
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-05T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.53
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.46
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.7
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-03-05T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.13
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-03-05T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.17
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.19
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
776556,Kimberley Close - Church Hill,2023-03-05T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.48
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.2
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.62
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,239.1
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
776556,Kimberley Close - Church Hill,2023-03-05T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,66.79
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,281.2
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.92
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.04
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.68
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,329.7
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
776556,Kimberley Close - Church Hill,2023-03-05T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.78
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.77
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
776556,Kimberley Close - Church Hill,2023-03-05T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.59
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.95
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,271.1
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-03-05T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.17
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.84
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.43
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-03-05T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.44
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.53
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-05T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-05T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-05T16:30:00.000+00:00,device,,,,0.003
