Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.53
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-05T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-03-05T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-05T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.93
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-05T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-05T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.96
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-03-05T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.47
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-05T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.9
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-05T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.94
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.76
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-03-05T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-03-05T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-05T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.96
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.94
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-05T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
