Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-03-05T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.42
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-05T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.11
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-05T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.1
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-05T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.78
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.89
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-05T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-05T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-05T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-05T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-05T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-05T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-05T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-05T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.72
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
