Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-05T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-05T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.47
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-05T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-05T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-05T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-05T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.99
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-05T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-05T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-05T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-03-05T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.18
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.43
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-05T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-05T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
