Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-05T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.6
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-05T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-05T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-03-05T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-05T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.67
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-05T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-05T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-05T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-03-05T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-03-05T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-05T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-05T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-05T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
