Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-05T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-05T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-05T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-05T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-05T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-05T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-05T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-05T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-05T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-05T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-05T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-05T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
