Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-05T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-05T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-05T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-05T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-05T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-05T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-05T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-05T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-05T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-05T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-05T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-05T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
