Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-05T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-05T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-05T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-05T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-05T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-05T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-05T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-05T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-05T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-05T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-05T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-05T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-05T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
