Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-05T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-05T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-05T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-05T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-05T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-05T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-05T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-05T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-05T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-05T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-05T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-05T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
