Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-06T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-06T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-06T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-06T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-06T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-06T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-06T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.83
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-06T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-06T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.39
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-06T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.12
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-03-06T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.21
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-03-06T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-03-06T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
