Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.73
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-03-06T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.36
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.91
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-06T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-03-06T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.97
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
776556,Kimberley Close - Church Hill,2023-03-06T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.54
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.42
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
776556,Kimberley Close - Church Hill,2023-03-06T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.71
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.4
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.3
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-03-06T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.95
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.5
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
776556,Kimberley Close - Church Hill,2023-03-06T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.46
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-03-06T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.6
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.06
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-06T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.95
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.49
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.58
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.41
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
776556,Kimberley Close - Church Hill,2023-03-06T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.77
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
776556,Kimberley Close - Church Hill,2023-03-06T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.21
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
776556,Kimberley Close - Church Hill,2023-03-06T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.66
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
