Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.92
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
776556,Kimberley Close - Church Hill,2023-03-06T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.85
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.83
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-03-06T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.67
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.12
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
776556,Kimberley Close - Church Hill,2023-03-06T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-06T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-03-06T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.49
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-03-06T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-06T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-06T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.19
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-06T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-06T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.36
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-06T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-06T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
