Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-06T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-06T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-06T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-06T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.91
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-03-06T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-06T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-06T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-06T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-06T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-06T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-06T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-06T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
