Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-06T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-06T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-06T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-06T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-06T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-06T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-06T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-06T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-06T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-06T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-06T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-06T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
