Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-06T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-06T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-06T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-06T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-06T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-06T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-06T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-06T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-06T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-06T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-06T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-06T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
