Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-03-06T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-06T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-06T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-06T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-06T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-06T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-06T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-06T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-06T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-06T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-06T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-06T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-06T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
