Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-06T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-06T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-06T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-06T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-06T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-06T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-06T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-06T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-06T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-06T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-06T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-06T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
