Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-07T23:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-07T23:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-07T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-03-07T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-07T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.8
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-07T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-03-07T22:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-07T22:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-07T22:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-03-07T21:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,259.9
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-07T21:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.75
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-03-07T21:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
