Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-03-07T21:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.15
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-07T21:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.31
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-07T21:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-03-07T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,258.3
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
776556,Kimberley Close - Church Hill,2023-03-07T20:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.03
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.39
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-03-07T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.66
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.72
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.51
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
776556,Kimberley Close - Church Hill,2023-03-07T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.31
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
776556,Kimberley Close - Church Hill,2023-03-07T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.99
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.24
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,255.7
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
776556,Kimberley Close - Church Hill,2023-03-07T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.17
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.15
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
776556,Kimberley Close - Church Hill,2023-03-07T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.89
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.42
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
776556,Kimberley Close - Church Hill,2023-03-07T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.53
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.58
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.23
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.52
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,250.8
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
776556,Kimberley Close - Church Hill,2023-03-07T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.12
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
