Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.64
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.27
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
776556,Kimberley Close - Church Hill,2023-03-07T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.49
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.76
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.1
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,293.7
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
776556,Kimberley Close - Church Hill,2023-03-07T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.15
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.8
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
776556,Kimberley Close - Church Hill,2023-03-07T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.72
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.02
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.65
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.08
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,270.9
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
776556,Kimberley Close - Church Hill,2023-03-07T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.03
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.72
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.93
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
776556,Kimberley Close - Church Hill,2023-03-07T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.71
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.93
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.58
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
776556,Kimberley Close - Church Hill,2023-03-07T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.86
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.38
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
776556,Kimberley Close - Church Hill,2023-03-07T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.87
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.87
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.21
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,284.1
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
776556,Kimberley Close - Church Hill,2023-03-07T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.73
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.91
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.97
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.27
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,327.8
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
776556,Kimberley Close - Church Hill,2023-03-07T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.33
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.12
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,315.2
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
776556,Kimberley Close - Church Hill,2023-03-07T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.66
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.14
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,259.5
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-03-07T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.94
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-03-07T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.64
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
