Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-07T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-07T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-07T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-03-07T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.51
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,253.5
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-07T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-07T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-07T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-07T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-07T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-07T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-03-07T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-07T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-07T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
