Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-07T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-07T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-07T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-07T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-07T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-07T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-07T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-07T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-07T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-07T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-07T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-07T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
