Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-07T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-07T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-07T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-07T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-07T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-07T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-07T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-07T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-07T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-07T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-07T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-07T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-07T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
