Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-07T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-07T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-07T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.17
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-07T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-07T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-07T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-07T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-07T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-03-07T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-07T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-07T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-07T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
