Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-07T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-07T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-07T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-07T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-07T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-07T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-07T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-07T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-07T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-07T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-07T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-07T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
