Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-07T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-07T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-07T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-07T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-07T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-07T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-07T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-07T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-07T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-07T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-07T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-07T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-07T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
