Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-07T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-07T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-07T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-07T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-07T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-07T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-07T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-07T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-07T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-07T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-07T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-07T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
