Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-07T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-07T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-07T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-07T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-07T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-07T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-08T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-08T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-08T23:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-08T23:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-08T23:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-08T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
