Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-08T22:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-08T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-08T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-08T22:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-08T22:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-08T22:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-08T21:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-08T21:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.09
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-08T21:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.27
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-03-08T21:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-08T21:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.95
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-08T21:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.61
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
