Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.17
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.02
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
776556,Kimberley Close - Church Hill,2023-03-08T20:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.14
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-03-08T20:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.26
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-03-08T20:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.51
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-03-08T20:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.08
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.19
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
776556,Kimberley Close - Church Hill,2023-03-08T20:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.58
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,297.8
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
776556,Kimberley Close - Church Hill,2023-03-08T19:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.48
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,276.1
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
776556,Kimberley Close - Church Hill,2023-03-08T19:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.3
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,353.0
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
776556,Kimberley Close - Church Hill,2023-03-08T19:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.85
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,307.4
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
776556,Kimberley Close - Church Hill,2023-03-08T19:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.93
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.87
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
776556,Kimberley Close - Church Hill,2023-03-08T19:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.11
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,313.3
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
776556,Kimberley Close - Church Hill,2023-03-08T19:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.98
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.48
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,293.0
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
776556,Kimberley Close - Church Hill,2023-03-08T18:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,53.52
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.41
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.6
