Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.92
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.56
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,360.2
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
776556,Kimberley Close - Church Hill,2023-03-08T18:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.87
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.54
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,92.41
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,337.8
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
776556,Kimberley Close - Church Hill,2023-03-08T18:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,10.3
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.55
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.33
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.06
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,302.8
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
776556,Kimberley Close - Church Hill,2023-03-08T18:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.2
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.91
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.37
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
776556,Kimberley Close - Church Hill,2023-03-08T18:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.69
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-08T18:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.57
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.81
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
776556,Kimberley Close - Church Hill,2023-03-08T17:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.33
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,9.5
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.6
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.82
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-03-08T17:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.4
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.31
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
776556,Kimberley Close - Church Hill,2023-03-08T17:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.4
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.27
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.74
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.01
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
776556,Kimberley Close - Church Hill,2023-03-08T17:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.5
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.31
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.49
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-03-08T17:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-08T17:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-08T16:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.9
