Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-08T16:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.7
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-08T16:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-08T16:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.99
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-08T16:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-08T16:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-08T15:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-08T15:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-08T15:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-08T15:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,10.3
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-08T15:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-08T15:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-08T14:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
