Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-08T14:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.2
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-08T14:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-08T14:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-08T14:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-08T14:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-08T13:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-08T13:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-08T13:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-08T13:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,10.5
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-08T13:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-08T13:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.76
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-08T12:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-08T12:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
