Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,10.4
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-08T12:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-08T12:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-08T12:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-08T12:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-08T11:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-08T11:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-08T11:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-08T11:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-08T11:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-08T11:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-08T10:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-08T10:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
