Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-08T10:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-08T10:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-08T10:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-08T10:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-08T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-08T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-08T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.23
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-08T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-08T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-08T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-08T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-08T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
