Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-08T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-08T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-08T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-08T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-08T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-08T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-08T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-08T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-08T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-08T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-08T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-08T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
