Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-08T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-08T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-08T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-08T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-08T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-08T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-08T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-08T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-08T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-08T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-08T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-08T02:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
