Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-08T02:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-08T02:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-08T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-08T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-08T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-08T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-08T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-08T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-08T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-08T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-08T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-08T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-08T00:20:00.000+00:00,device,,,,0.004
