Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-08T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-08T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-09T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-09T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-09T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-09T23:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-09T23:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-09T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-09T22:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-09T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-09T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.86
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-09T22:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
