Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-09T22:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-09T22:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-09T21:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-09T21:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-09T21:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-09T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.11
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-09T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-03-09T21:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-09T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-09T20:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-09T20:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.7
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-09T20:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
