Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.99
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,267.4
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-09T20:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.46
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-09T20:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.27
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-09T19:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.78
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.74
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-09T19:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.5
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-03-09T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.85
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
776556,Kimberley Close - Church Hill,2023-03-09T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.37
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.42
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-03-09T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.6
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.22
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-03-09T19:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.53
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.12
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-09T18:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.37
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-03-09T18:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.49
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-09T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.67
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.22
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-03-09T18:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.8
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
