Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,259.5
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-03-09T18:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.92
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
776556,Kimberley Close - Church Hill,2023-03-09T18:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.79
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.43
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.35
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
776556,Kimberley Close - Church Hill,2023-03-09T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.13
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.36
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.43
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
776556,Kimberley Close - Church Hill,2023-03-09T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.21
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.54
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.02
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
776556,Kimberley Close - Church Hill,2023-03-09T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.79
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.94
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
776556,Kimberley Close - Church Hill,2023-03-09T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.96
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.85
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.63
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
776556,Kimberley Close - Church Hill,2023-03-09T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.03
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.47
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.19
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
776556,Kimberley Close - Church Hill,2023-03-09T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.75
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-03-09T16:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.88
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-09T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.06
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.29
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,274.9
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-03-09T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.49
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.17
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,311.6
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-09T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.14
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.73
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.22
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,294.7
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-09T16:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.07
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.79
