Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.85
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-03-09T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.33
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.56
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-09T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.78
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.98
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,259.1
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-09T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,251.7
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-09T15:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.82
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-09T15:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-09T15:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-09T15:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-09T14:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-09T14:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-09T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-09T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-09T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
