Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-09T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-09T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-09T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-09T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-09T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-09T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-09T13:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.81
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-09T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-09T12:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.08
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-09T12:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-03-09T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-09T12:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
