Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.32
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-09T12:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-03-09T11:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.8
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-09T11:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-09T11:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-09T11:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-09T11:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-09T11:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.0
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-09T10:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-09T10:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,10.9
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-03-09T10:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,10.6
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-03-09T10:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,10.2
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.89
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.11
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-03-09T10:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,9.8
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.83
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-09T10:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
