Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,9.5
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-09T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,9.2
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-09T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.9
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-09T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.7
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-09T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.7
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-09T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.4
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-09T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.2
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-09T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.0
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-03-09T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.0
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-09T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,8.2
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-09T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.2
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-09T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.1
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-09T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
