Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.0
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-09T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,7.9
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-09T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.0
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-09T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.14
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,7.9
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.69
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-09T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,7.9
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-09T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,8.0
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.47
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-03-09T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.3
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-09T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.5
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-09T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.6
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-09T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,9.0
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-09T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,9.1
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-09T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,9.1
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-09T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,9.2
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
