Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-09T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,9.3
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-09T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,9.3
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-09T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,9.4
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-09T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,9.5
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-09T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,9.6
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-09T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,9.6
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-09T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,9.7
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-09T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-09T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,9.9
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-09T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-09T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-09T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,10.1
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
