Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-09T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-09T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-09T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-09T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-09T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-09T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-09T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-09T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-09T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-09T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-09T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-10T23:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
