Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-10T23:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-10T23:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-10T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-10T23:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-10T23:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-10T22:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-10T22:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-10T22:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-10T22:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-10T22:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-10T22:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.16
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-10T21:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
