Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-10T21:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-10T21:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-10T21:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.92
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-10T21:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.39
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-10T21:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,265.4
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-10T20:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-10T20:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.74
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-03-10T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-10T20:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-10T20:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,263.0
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-10T20:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.41
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-10T19:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-03-10T19:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.01
