Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.13
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.82
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-10T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.27
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.05
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-03-10T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.22
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.48
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-10T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.46
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,247.2
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-03-10T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.82
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776556,Kimberley Close - Church Hill,2023-03-10T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.68
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.82
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.42
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,294.9
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-03-10T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.15
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.89
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.9
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-03-10T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.48
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.62
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
776556,Kimberley Close - Church Hill,2023-03-10T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.32
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,256.0
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-03-10T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.33
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.08
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
776556,Kimberley Close - Church Hill,2023-03-10T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.09
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.71
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-03-10T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.49
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
776556,Kimberley Close - Church Hill,2023-03-10T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.74
