Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.57
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.23
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
776556,Kimberley Close - Church Hill,2023-03-10T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.79
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-10T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-10T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.93
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-10T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.1
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,286.7
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-10T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.55
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-03-10T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-10T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-10T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-10T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-10T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-10T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-10T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
