Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-10T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.37
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-10T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-10T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-10T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-10T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-10T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-10T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-10T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-10T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-10T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-10T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-10T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-10T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
