Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-10T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-10T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-10T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-10T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-10T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-10T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-10T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-10T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-10T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-10T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-10T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-10T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
