Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-10T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-10T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-10T11:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-10T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-10T10:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-10T10:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-10T10:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-10T10:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.2
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-10T10:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,11.1
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-10T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,10.7
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-10T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,10.3
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-10T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,10.0
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
