Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-03-10T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.5
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.06
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-10T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.1
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-10T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,8.8
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-10T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,8.6
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-10T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,8.3
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-10T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,7.8
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.04
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-10T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,7.3
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-10T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,6.8
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.62
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-10T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,6.5
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-10T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,6.3
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-10T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,6.2
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-10T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,6.0
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,187.3
