Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-10T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,6.1
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-10T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,6.2
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-10T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,6.4
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-10T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,6.5
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-10T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,6.6
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-10T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,6.9
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-10T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,7.1
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-10T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,7.2
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-10T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,7.3
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-10T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,7.3
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-10T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,7.4
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-10T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,7.5
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-10T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
