Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,7.6
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-10T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,7.7
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-10T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,7.6
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,7.5
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-10T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,7.5
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-10T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,7.5
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-10T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,7.6
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-10T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,7.8
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-10T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,7.9
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-10T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,8.2
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-10T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,8.7
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-10T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,9.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-10T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
